Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.63
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.04
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.34
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
