Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
