Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
