Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
