Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
