Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
