Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
871315,"BARTON GREEN,BARTON",2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
