Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
871315,"BARTON GREEN,BARTON",2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.1
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
871315,"BARTON GREEN,BARTON",2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.5
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.8
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,37.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,37.4
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,37.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
