Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,38.4
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,38.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.8
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,39.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,39.1
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
871315,"BARTON GREEN,BARTON",2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,39.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,39.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,39.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,39.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
