Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.86
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,38.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.42
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,38.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.97
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,38.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.63
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,38.3
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.25
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,38.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.32
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.78
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.58
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.43
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.15
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
