Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.81
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.87
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.7
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.51
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.87
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.7
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.27
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.29
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.8
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.81
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.44
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.09
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
