Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.89
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.45
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.67
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.38
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.47
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.82
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.73
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
