Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.05
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.92
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.89
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.17
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.31
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.03
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
