Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
