Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,23.1
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
