Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
