Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
