Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
