Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
871315,"BARTON GREEN,BARTON",2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
871315,"BARTON GREEN,BARTON",2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
871315,"BARTON GREEN,BARTON",2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
