Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
