Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
871315,"BARTON GREEN,BARTON",2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
