Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
