Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
