Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.7
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.29
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.36
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.15
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.06
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
