Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.45
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
