Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
