Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,23.1
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
