Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
