Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
