Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
871315,"BARTON GREEN,BARTON",2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
871315,"BARTON GREEN,BARTON",2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
