Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
871315,"BARTON GREEN,BARTON",2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
