Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.43
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.86
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
