Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.52
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.71
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.88
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.19
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
