Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.39
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.23
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
