Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.3
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
