Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
871315,"BARTON GREEN,BARTON",2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
