Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
