Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
