Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
871315,"BARTON GREEN,BARTON",2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
