Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
871315,"BARTON GREEN,BARTON",2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
871315,"BARTON GREEN,BARTON",2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
871315,"BARTON GREEN,BARTON",2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
