Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.6
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
871315,"BARTON GREEN,BARTON",2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
