Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.37
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.28
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.5
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.08
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.17
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
