Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.64
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.67
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.64
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.65
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
