Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.32
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.05
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
