Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.95
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.36
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.07
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.19
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
