Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
