Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
871315,"BARTON GREEN,BARTON",2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
