Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
