Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
