Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
871315,"BARTON GREEN,BARTON",2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
