Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
871315,"BARTON GREEN,BARTON",2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
