Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.03
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
871315,"BARTON GREEN,BARTON",2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
871315,"BARTON GREEN,BARTON",2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
