Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.79
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.21
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.97
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.38
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.21
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
