Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
