Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
