Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
871315,"BARTON GREEN,BARTON",2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
