Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
