Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
