Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
