Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
871315,"BARTON GREEN,BARTON",2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
871315,"BARTON GREEN,BARTON",2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
