Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,33.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
871315,"BARTON GREEN,BARTON",2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
