Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,35.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,35.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,35.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,35.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.76
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
