Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.37
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.77
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.51
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
871315,"BARTON GREEN,BARTON",2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
