Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.92
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.82
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.38
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.05
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.75
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.18
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
